Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
601301,Woodbine Way Hakin,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
601301,Woodbine Way Hakin,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
601301,Woodbine Way Hakin,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
601301,Woodbine Way Hakin,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
601301,Woodbine Way Hakin,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
601301,Woodbine Way Hakin,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
601301,Woodbine Way Hakin,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
601301,Woodbine Way Hakin,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
601301,Woodbine Way Hakin,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
601301,Woodbine Way Hakin,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
601301,Woodbine Way Hakin,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
601301,Woodbine Way Hakin,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
601301,Woodbine Way Hakin,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.36
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
601301,Woodbine Way Hakin,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
601301,Woodbine Way Hakin,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.32
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
601301,Woodbine Way Hakin,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.69
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.26
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.91
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
601301,Woodbine Way Hakin,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.83
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
601301,Woodbine Way Hakin,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.52
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
