Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
601301,Woodbine Way Hakin,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.01
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.07
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
601301,Woodbine Way Hakin,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.85
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
601301,Woodbine Way Hakin,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
601301,Woodbine Way Hakin,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.84
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
601301,Woodbine Way Hakin,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
601301,Woodbine Way Hakin,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
601301,Woodbine Way Hakin,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
601301,Woodbine Way Hakin,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
