Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.99
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.59
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
601301,Woodbine Way Hakin,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.63
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
601301,Woodbine Way Hakin,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.06
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.57
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.1
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.44
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.91
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
601301,Woodbine Way Hakin,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.8
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.44
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.37
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
601301,Woodbine Way Hakin,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.3
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.93
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
601301,Woodbine Way Hakin,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.13
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.0
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.28
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
601301,Woodbine Way Hakin,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.55
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
601301,Woodbine Way Hakin,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.25
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
