Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
601301,Woodbine Way Hakin,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.26
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.4
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.65
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
601301,Woodbine Way Hakin,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
601301,Woodbine Way Hakin,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
601301,Woodbine Way Hakin,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.49
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.44
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
601301,Woodbine Way Hakin,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.48
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.5
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.53
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
601301,Woodbine Way Hakin,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.82
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
601301,Woodbine Way Hakin,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.89
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.06
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.76
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
601301,Woodbine Way Hakin,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.95
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.13
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
