Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.67
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.7
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
601301,Woodbine Way Hakin,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.59
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.99
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.69
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
601301,Woodbine Way Hakin,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.46
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.65
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.08
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
601301,Woodbine Way Hakin,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.35
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.53
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.07
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
601301,Woodbine Way Hakin,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.83
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.44
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
601301,Woodbine Way Hakin,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.12
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.9
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.72
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.34
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.68
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
601301,Woodbine Way Hakin,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.44
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,65.2
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.7
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.67
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.61
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.38
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
601301,Woodbine Way Hakin,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
601301,Woodbine Way Hakin,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
