Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
601301,Woodbine Way Hakin,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
601301,Woodbine Way Hakin,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
601301,Woodbine Way Hakin,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
601301,Woodbine Way Hakin,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
601301,Woodbine Way Hakin,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
601301,Woodbine Way Hakin,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
601301,Woodbine Way Hakin,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.46
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.95
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
