Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
601301,Woodbine Way Hakin,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
601301,Woodbine Way Hakin,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
601301,Woodbine Way Hakin,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
601301,Woodbine Way Hakin,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
