Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
601301,Woodbine Way Hakin,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
601301,Woodbine Way Hakin,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
601301,Woodbine Way Hakin,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
601301,Woodbine Way Hakin,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
601301,Woodbine Way Hakin,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
