Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
601301,Woodbine Way Hakin,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
601301,Woodbine Way Hakin,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,26.3
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
601301,Woodbine Way Hakin,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
