Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,26.2
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
601301,Woodbine Way Hakin,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
601301,Woodbine Way Hakin,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.75
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,26.1
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
601301,Woodbine Way Hakin,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.28
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
601301,Woodbine Way Hakin,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.57
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.17
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,25.7
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
