Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,25.4
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
601301,Woodbine Way Hakin,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,25.3
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
601301,Woodbine Way Hakin,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,25.2
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,25.1
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,25.0
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.58
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
601301,Woodbine Way Hakin,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.31
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,24.9
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
601301,Woodbine Way Hakin,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,24.8
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
601301,Woodbine Way Hakin,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,24.7
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
