Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
601301,Woodbine Way Hakin,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,24.6
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
601301,Woodbine Way Hakin,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,24.5
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
601301,Woodbine Way Hakin,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,24.4
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
601301,Woodbine Way Hakin,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,24.3
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
601301,Woodbine Way Hakin,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.68
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,24.2
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.27
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,24.1
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,24.0
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
601301,Woodbine Way Hakin,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
