Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,23.9
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
601301,Woodbine Way Hakin,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.88
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.85
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,23.9
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.3
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
601301,Woodbine Way Hakin,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,23.8
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
601301,Woodbine Way Hakin,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.68
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,23.7
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
601301,Woodbine Way Hakin,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,23.6
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
601301,Woodbine Way Hakin,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,23.6
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.59
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
601301,Woodbine Way Hakin,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.69
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.69
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,23.6
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
601301,Woodbine Way Hakin,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,23.6
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
601301,Woodbine Way Hakin,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
