Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,23.6
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
601301,Woodbine Way Hakin,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,23.6
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
601301,Woodbine Way Hakin,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,23.6
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
601301,Woodbine Way Hakin,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,23.6
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
601301,Woodbine Way Hakin,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.52
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,23.7
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
601301,Woodbine Way Hakin,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,23.8
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.61
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,24.0
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
601301,Woodbine Way Hakin,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,24.1
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
