Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,24.2
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,24.3
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
601301,Woodbine Way Hakin,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,24.5
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,24.6
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,24.7
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,24.9
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,25.0
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,25.1
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
