Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
601301,Woodbine Way Hakin,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,25.2
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,25.3
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,25.4
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,25.4
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
601301,Woodbine Way Hakin,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,25.7
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.58
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
