Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
601301,Woodbine Way Hakin,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
601301,Woodbine Way Hakin,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,26.2
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.61
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,26.3
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
601301,Woodbine Way Hakin,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
601301,Woodbine Way Hakin,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
