Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
601301,Woodbine Way Hakin,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
601301,Woodbine Way Hakin,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
601301,Woodbine Way Hakin,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
601301,Woodbine Way Hakin,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,24.5
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
601301,Woodbine Way Hakin,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,24.6
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
601301,Woodbine Way Hakin,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,24.5
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
601301,Woodbine Way Hakin,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.67
