Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,24.8
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
601301,Woodbine Way Hakin,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,24.9
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
601301,Woodbine Way Hakin,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,25.1
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
601301,Woodbine Way Hakin,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,25.1
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
601301,Woodbine Way Hakin,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,25.2
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
601301,Woodbine Way Hakin,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,25.3
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
601301,Woodbine Way Hakin,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,25.5
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
601301,Woodbine Way Hakin,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
