Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
601301,Woodbine Way Hakin,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.09
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
601301,Woodbine Way Hakin,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,10.59
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.3
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,25.7
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
601301,Woodbine Way Hakin,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.73
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.31
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
601301,Woodbine Way Hakin,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.26
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.17
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
601301,Woodbine Way Hakin,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
601301,Woodbine Way Hakin,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.19
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
601301,Woodbine Way Hakin,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.21
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.58
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.36
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.34
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
601301,Woodbine Way Hakin,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.84
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
