Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
601301,Woodbine Way Hakin,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.06
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.13
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.84
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
601301,Woodbine Way Hakin,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.34
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.7
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.99
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
601301,Woodbine Way Hakin,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,26.1
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.35
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.27
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
601301,Woodbine Way Hakin,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,26.2
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
601301,Woodbine Way Hakin,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.53
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
601301,Woodbine Way Hakin,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.69
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.39
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
601301,Woodbine Way Hakin,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.45
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.51
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
601301,Woodbine Way Hakin,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
