Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.27
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.2
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.44
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
601301,Woodbine Way Hakin,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.67
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
601301,Woodbine Way Hakin,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
601301,Woodbine Way Hakin,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.34
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.38
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
601301,Woodbine Way Hakin,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.03
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
601301,Woodbine Way Hakin,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.87
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
601301,Woodbine Way Hakin,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.08
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
601301,Woodbine Way Hakin,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.98
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
601301,Woodbine Way Hakin,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
