Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.64
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
601301,Woodbine Way Hakin,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.68
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.43
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.98
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
601301,Woodbine Way Hakin,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.56
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.53
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.51
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.96
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
601301,Woodbine Way Hakin,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.42
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.8
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
601301,Woodbine Way Hakin,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.42
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.26
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.7
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.64
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.41
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
601301,Woodbine Way Hakin,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.14
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.91
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
601301,Woodbine Way Hakin,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.89
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.36
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.57
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.1
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.33
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.3
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.69
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
601301,Woodbine Way Hakin,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.35
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.15
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
