Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
601301,Woodbine Way Hakin,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.44
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.46
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.81
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.3
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
601301,Woodbine Way Hakin,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.35
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.94
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.89
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.91
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
601301,Woodbine Way Hakin,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.62
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.66
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.02
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.09
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
601301,Woodbine Way Hakin,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.01
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.03
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.86
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
601301,Woodbine Way Hakin,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.17
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.03
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.64
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.73
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
601301,Woodbine Way Hakin,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.79
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.11
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.8
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,26.3
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.02
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.14
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.5
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
601301,Woodbine Way Hakin,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.26
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.62
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.6
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,26.2
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.62
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.62
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
601301,Woodbine Way Hakin,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.94
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
