Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,26.3
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.32
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
601301,Woodbine Way Hakin,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.17
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
601301,Woodbine Way Hakin,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
601301,Woodbine Way Hakin,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
601301,Woodbine Way Hakin,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.23
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
601301,Woodbine Way Hakin,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.36
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.98
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.87
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
601301,Woodbine Way Hakin,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
601301,Woodbine Way Hakin,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
