Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.77
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
601301,Woodbine Way Hakin,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,26.3
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,26.2
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,26.2
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
601301,Woodbine Way Hakin,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,26.1
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
601301,Woodbine Way Hakin,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.27
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
