Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.2
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,25.7
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
601301,Woodbine Way Hakin,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
601301,Woodbine Way Hakin,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.11
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
601301,Woodbine Way Hakin,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,25.5
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,25.4
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,25.0
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
