Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,25.2
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
601301,Woodbine Way Hakin,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.29
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,25.1
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,25.0
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,24.9
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
601301,Woodbine Way Hakin,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.99
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,24.8
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
601301,Woodbine Way Hakin,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,24.6
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
601301,Woodbine Way Hakin,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.19
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,24.5
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
601301,Woodbine Way Hakin,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,24.3
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
601301,Woodbine Way Hakin,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
