Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,24.1
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
601301,Woodbine Way Hakin,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,24.0
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
601301,Woodbine Way Hakin,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,23.9
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
601301,Woodbine Way Hakin,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,23.7
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
601301,Woodbine Way Hakin,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,23.6
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
601301,Woodbine Way Hakin,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.25
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,23.5
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
601301,Woodbine Way Hakin,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,23.4
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,23.3
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
601301,Woodbine Way Hakin,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
