Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,23.3
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
601301,Woodbine Way Hakin,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,23.2
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.9
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,23.1
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
601301,Woodbine Way Hakin,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,23.0
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
601301,Woodbine Way Hakin,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,22.9
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,22.8
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
601301,Woodbine Way Hakin,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,22.7
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,22.7
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
