Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
601301,Woodbine Way Hakin,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,22.6
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
601301,Woodbine Way Hakin,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,22.5
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,22.5
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.54
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,22.4
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.64
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
601301,Woodbine Way Hakin,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,22.3
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
601301,Woodbine Way Hakin,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.45
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.24
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,22.3
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
601301,Woodbine Way Hakin,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.74
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,22.2
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
601301,Woodbine Way Hakin,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.27
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
