Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,22.2
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
601301,Woodbine Way Hakin,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.25
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,22.1
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
601301,Woodbine Way Hakin,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,14.43
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,22.1
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
601301,Woodbine Way Hakin,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.43
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,22.1
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
601301,Woodbine Way Hakin,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,22.1
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
601301,Woodbine Way Hakin,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,22.1
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
601301,Woodbine Way Hakin,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,22.1
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
601301,Woodbine Way Hakin,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,22.1
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
601301,Woodbine Way Hakin,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
