Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,22.1
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
601301,Woodbine Way Hakin,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.79
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,22.1
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
601301,Woodbine Way Hakin,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,22.2
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
601301,Woodbine Way Hakin,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,22.3
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
601301,Woodbine Way Hakin,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,22.4
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
601301,Woodbine Way Hakin,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.61
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,22.4
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,22.5
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,22.7
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
601301,Woodbine Way Hakin,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
