Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,22.8
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,23.0
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.49
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,23.0
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.56
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,23.2
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,23.3
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
601301,Woodbine Way Hakin,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,23.4
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,23.6
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
601301,Woodbine Way Hakin,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.54
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,23.4
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
601301,Woodbine Way Hakin,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
