Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,25.7
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
601301,Woodbine Way Hakin,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
601301,Woodbine Way Hakin,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,28.6
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
601301,Woodbine Way Hakin,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,28.7
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
601301,Woodbine Way Hakin,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,28.8
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
601301,Woodbine Way Hakin,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
