Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
601301,Woodbine Way Hakin,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
601301,Woodbine Way Hakin,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
601301,Woodbine Way Hakin,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
601301,Woodbine Way Hakin,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.93
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
601301,Woodbine Way Hakin,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
601301,Woodbine Way Hakin,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
