Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
601301,Woodbine Way Hakin,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
601301,Woodbine Way Hakin,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.84
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
601301,Woodbine Way Hakin,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
601301,Woodbine Way Hakin,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
601301,Woodbine Way Hakin,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.69
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
601301,Woodbine Way Hakin,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.7
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
601301,Woodbine Way Hakin,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.02
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.25
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
601301,Woodbine Way Hakin,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.59
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
