Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.51
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.78
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
601301,Woodbine Way Hakin,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.31
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.76
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.96
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
601301,Woodbine Way Hakin,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.94
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
601301,Woodbine Way Hakin,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
601301,Woodbine Way Hakin,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.5
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.37
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.21
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.52
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
601301,Woodbine Way Hakin,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.43
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.75
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.14
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.85
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
601301,Woodbine Way Hakin,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.55
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.14
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
601301,Woodbine Way Hakin,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.4
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.68
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.56
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
601301,Woodbine Way Hakin,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.05
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
