Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.7
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.49
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
601301,Woodbine Way Hakin,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
601301,Woodbine Way Hakin,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.13
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.32
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
601301,Woodbine Way Hakin,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.27
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.95
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.73
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
601301,Woodbine Way Hakin,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.23
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,28.8
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.02
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
601301,Woodbine Way Hakin,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.98
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.67
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,28.7
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.82
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
601301,Woodbine Way Hakin,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.81
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,28.7
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.76
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
601301,Woodbine Way Hakin,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,28.6
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.15
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
601301,Woodbine Way Hakin,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
