Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.81
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.62
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.98
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.84
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.92
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
601301,Woodbine Way Hakin,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.62
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,60.3
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.2
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.4
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.87
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
601301,Woodbine Way Hakin,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.67
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.1
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.16
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.7
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.9
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,28.3
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.54
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
601301,Woodbine Way Hakin,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.86
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.06
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.87
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.1
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.6
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
601301,Woodbine Way Hakin,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.17
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.5
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.39
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
601301,Woodbine Way Hakin,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.22
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.6
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.85
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
601301,Woodbine Way Hakin,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.53
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
601301,Woodbine Way Hakin,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
