Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.89
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
601301,Woodbine Way Hakin,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.29
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,27.2
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.65
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.33
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
601301,Woodbine Way Hakin,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.27
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.4
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
601301,Woodbine Way Hakin,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.63
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.93
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
601301,Woodbine Way Hakin,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.72
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.63
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.98
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
601301,Woodbine Way Hakin,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.04
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,26.4
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.51
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
601301,Woodbine Way Hakin,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,26.2
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.28
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
601301,Woodbine Way Hakin,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,26.1
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
601301,Woodbine Way Hakin,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
