Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,26.1
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
601301,Woodbine Way Hakin,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.85
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,26.1
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
601301,Woodbine Way Hakin,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.21
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
601301,Woodbine Way Hakin,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
601301,Woodbine Way Hakin,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
601301,Woodbine Way Hakin,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.13
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
601301,Woodbine Way Hakin,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
601301,Woodbine Way Hakin,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.69
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,25.7
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
601301,Woodbine Way Hakin,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
601301,Woodbine Way Hakin,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
601301,Woodbine Way Hakin,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
601301,Woodbine Way Hakin,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
