Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
601301,Woodbine Way Hakin,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,25.7
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
601301,Woodbine Way Hakin,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,25.4
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
601301,Woodbine Way Hakin,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.67
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,25.2
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,25.1
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
601301,Woodbine Way Hakin,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.39
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.16
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.75
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,24.9
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.7
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
