Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,24.7
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
601301,Woodbine Way Hakin,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,24.5
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
601301,Woodbine Way Hakin,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.95
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,24.4
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
601301,Woodbine Way Hakin,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.27
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.95
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,24.2
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
601301,Woodbine Way Hakin,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.92
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.77
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,24.1
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
601301,Woodbine Way Hakin,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.68
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,23.9
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
601301,Woodbine Way Hakin,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,23.8
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.8
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.31
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.65
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,23.7
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
601301,Woodbine Way Hakin,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
