Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,23.5
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
601301,Woodbine Way Hakin,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,23.3
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
601301,Woodbine Way Hakin,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.58
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,23.1
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
601301,Woodbine Way Hakin,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,22.9
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
601301,Woodbine Way Hakin,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,22.7
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
601301,Woodbine Way Hakin,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,22.7
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,22.6
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,22.5
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
