Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,22.3
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
601301,Woodbine Way Hakin,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,22.2
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
601301,Woodbine Way Hakin,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,22.0
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
601301,Woodbine Way Hakin,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.4
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,22.0
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
601301,Woodbine Way Hakin,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,21.9
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
601301,Woodbine Way Hakin,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,21.7
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
601301,Woodbine Way Hakin,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,21.6
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
601301,Woodbine Way Hakin,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,21.5
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
