Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
601301,Woodbine Way Hakin,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,21.4
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
601301,Woodbine Way Hakin,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.58
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,21.3
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
601301,Woodbine Way Hakin,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.77
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,21.2
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
601301,Woodbine Way Hakin,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.59
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,21.1
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
601301,Woodbine Way Hakin,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.6
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,21.0
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.12
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.6
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
601301,Woodbine Way Hakin,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.61
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,20.9
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
601301,Woodbine Way Hakin,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,20.8
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
601301,Woodbine Way Hakin,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
