Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,20.7
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
601301,Woodbine Way Hakin,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,20.7
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
601301,Woodbine Way Hakin,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,20.6
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
601301,Woodbine Way Hakin,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,20.7
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
601301,Woodbine Way Hakin,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,20.8
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
601301,Woodbine Way Hakin,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,20.8
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
601301,Woodbine Way Hakin,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,20.9
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,21.0
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
