Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,21.1
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,21.2
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
601301,Woodbine Way Hakin,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,21.3
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,21.4
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
601301,Woodbine Way Hakin,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,21.4
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,21.5
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,21.7
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
601301,Woodbine Way Hakin,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,21.8
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
601301,Woodbine Way Hakin,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
