Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,21.9
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
601301,Woodbine Way Hakin,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,21.9
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
601301,Woodbine Way Hakin,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,22.0
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.02
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,22.1
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
601301,Woodbine Way Hakin,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,22.2
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,22.3
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,22.3
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,22.4
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
