Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
601301,Woodbine Way Hakin,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,22.5
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,22.7
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
601301,Woodbine Way Hakin,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,22.8
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,22.9
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
601301,Woodbine Way Hakin,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,23.1
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,23.3
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,23.4
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
601301,Woodbine Way Hakin,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
