Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,23.5
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,23.6
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,23.8
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
601301,Woodbine Way Hakin,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.7
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,23.9
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
601301,Woodbine Way Hakin,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,24.0
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
601301,Woodbine Way Hakin,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,24.2
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,24.3
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
601301,Woodbine Way Hakin,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.08
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
601301,Woodbine Way Hakin,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
