Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
601301,Woodbine Way Hakin,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,29.9
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
601301,Woodbine Way Hakin,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.21
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.68
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,30.1
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
601301,Woodbine Way Hakin,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,30.1
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
601301,Woodbine Way Hakin,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,30.2
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
601301,Woodbine Way Hakin,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,30.3
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
601301,Woodbine Way Hakin,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.12
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
