Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,30.4
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
601301,Woodbine Way Hakin,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.24
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
601301,Woodbine Way Hakin,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.62
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
601301,Woodbine Way Hakin,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.47
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.48
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,30.6
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
601301,Woodbine Way Hakin,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.77
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,30.6
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.73
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
601301,Woodbine Way Hakin,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.76
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,30.6
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
601301,Woodbine Way Hakin,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.38
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,30.7
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
601301,Woodbine Way Hakin,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.94
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
