Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
601301,Woodbine Way Hakin,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
601301,Woodbine Way Hakin,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.92
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.34
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
601301,Woodbine Way Hakin,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.93
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.18
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
601301,Woodbine Way Hakin,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.4
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.36
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.64
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
601301,Woodbine Way Hakin,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.16
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.35
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.82
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
601301,Woodbine Way Hakin,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.05
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
601301,Woodbine Way Hakin,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.59
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.64
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.27
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
601301,Woodbine Way Hakin,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.5
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.23
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
