Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.24
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
601301,Woodbine Way Hakin,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.92
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
601301,Woodbine Way Hakin,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.61
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
601301,Woodbine Way Hakin,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.79
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.06
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,30.8
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.9
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
601301,Woodbine Way Hakin,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,30.7
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
601301,Woodbine Way Hakin,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.72
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.49
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.49
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,30.7
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
601301,Woodbine Way Hakin,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.99
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.83
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,30.4
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.12
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
601301,Woodbine Way Hakin,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
601301,Woodbine Way Hakin,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
