Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.9
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,30.5
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
601301,Woodbine Way Hakin,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.61
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,30.3
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.16
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.54
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
601301,Woodbine Way Hakin,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.79
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.88
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.1
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.17
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,30.2
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.77
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.87
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
601301,Woodbine Way Hakin,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.35
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.21
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.7
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.87
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.9
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.0
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,30.1
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.58
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.54
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.31
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
601301,Woodbine Way Hakin,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.12
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.0
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.64
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.7
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.7
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,30.0
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.02
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.67
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
601301,Woodbine Way Hakin,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.64
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.76
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.08
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
601301,Woodbine Way Hakin,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
601301,Woodbine Way Hakin,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.55
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.9
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.93
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.37
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.97
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,29.8
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.61
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
601301,Woodbine Way Hakin,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.34
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
