Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.51
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,29.7
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.31
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.02
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
601301,Woodbine Way Hakin,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.66
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.05
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.47
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.79
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
601301,Woodbine Way Hakin,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.56
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,29.6
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
601301,Woodbine Way Hakin,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.98
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
601301,Woodbine Way Hakin,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.8
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.09
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.88
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,29.5
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.69
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
601301,Woodbine Way Hakin,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.94
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
601301,Woodbine Way Hakin,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.01
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,29.4
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.91
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
601301,Woodbine Way Hakin,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
