Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.09
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
601301,Woodbine Way Hakin,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.77
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.78
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,29.3
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
601301,Woodbine Way Hakin,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,29.2
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
601301,Woodbine Way Hakin,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,29.1
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
601301,Woodbine Way Hakin,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.34
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.16
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
601301,Woodbine Way Hakin,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.59
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,29.0
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
601301,Woodbine Way Hakin,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.02
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
601301,Woodbine Way Hakin,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.73
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.71
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,28.9
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
601301,Woodbine Way Hakin,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.81
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
