Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,28.7
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
601301,Woodbine Way Hakin,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,28.8
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
601301,Woodbine Way Hakin,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.45
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,28.7
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
601301,Woodbine Way Hakin,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.57
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.63
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,28.6
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
601301,Woodbine Way Hakin,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.3
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.22
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.26
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,28.5
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
601301,Woodbine Way Hakin,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,28.4
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.44
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.67
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,28.2
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
