Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.19
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,28.2
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
601301,Woodbine Way Hakin,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.36
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.22
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,28.1
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
601301,Woodbine Way Hakin,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.88
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,28.0
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
601301,Woodbine Way Hakin,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.26
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,27.9
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,27.8
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
601301,Woodbine Way Hakin,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.12
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,27.7
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
601301,Woodbine Way Hakin,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.11
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.83
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.23
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,27.6
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.77
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.5
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,27.5
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
601301,Woodbine Way Hakin,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.16
