Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.3
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,27.4
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
601301,Woodbine Way Hakin,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.24
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.26
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.37
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
601301,Woodbine Way Hakin,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.68
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,27.3
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
601301,Woodbine Way Hakin,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.76
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.69
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,27.1
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
601301,Woodbine Way Hakin,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.8
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,27.0
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
601301,Woodbine Way Hakin,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.95
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.67
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,26.9
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
601301,Woodbine Way Hakin,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.91
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,26.8
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
601301,Woodbine Way Hakin,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,26.7
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
