Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
601301,Woodbine Way Hakin,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.14
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,26.6
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
601301,Woodbine Way Hakin,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.22
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.52
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,26.5
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
601301,Woodbine Way Hakin,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.58
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.24
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.79
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,26.3
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
601301,Woodbine Way Hakin,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,26.3
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
601301,Woodbine Way Hakin,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.04
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.57
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,26.3
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
601301,Woodbine Way Hakin,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.19
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.79
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,26.2
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
601301,Woodbine Way Hakin,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.86
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,26.1
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
601301,Woodbine Way Hakin,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.06
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
