Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,26.0
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
601301,Woodbine Way Hakin,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.7
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.31
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.96
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
601301,Woodbine Way Hakin,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.23
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.57
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,25.9
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
601301,Woodbine Way Hakin,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.09
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.33
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,25.8
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
601301,Woodbine Way Hakin,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.18
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.59
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,25.7
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
601301,Woodbine Way Hakin,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.78
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
601301,Woodbine Way Hakin,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.3
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.78
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
601301,Woodbine Way Hakin,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.67
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.55
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.26
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,25.6
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
601301,Woodbine Way Hakin,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.87
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.32
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.11
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
601301,Woodbine Way Hakin,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
